Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
