Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
333049,Cornwood Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
