Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
333049,Cornwood Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.29
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
333049,Cornwood Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.95
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,71.8
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.4
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
333049,Cornwood Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
333049,Cornwood Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,36.5
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
333049,Cornwood Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.72
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
333049,Cornwood Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
333049,Cornwood Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
333049,Cornwood Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
333049,Cornwood Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.46
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
333049,Cornwood Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
