Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
333049,Cornwood Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
333049,Cornwood Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
333049,Cornwood Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
333049,Cornwood Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
333049,Cornwood Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.4
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
333049,Cornwood Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.31
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
333049,Cornwood Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,37.2
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
333049,Cornwood Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,37.2
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
333049,Cornwood Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,37.2
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
333049,Cornwood Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.27
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,37.2
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
333049,Cornwood Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.89
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
