Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
333049,Cornwood Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.08
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.33
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
333049,Cornwood Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.66
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.11
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
333049,Cornwood Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.5
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.82
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.47
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
333049,Cornwood Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.58
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.47
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
333049,Cornwood Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.57
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,80.9
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.4
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,36.5
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.98
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
333049,Cornwood Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.96
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,81.8
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.1
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.87
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
333049,Cornwood Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.44
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,79.4
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,118.2
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.6
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.65
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
333049,Cornwood Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.47
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,72.9
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.4
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.52
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
333049,Cornwood Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.21
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.8
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.55
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.49
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
333049,Cornwood Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.94
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.2
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.65
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.2
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
333049,Cornwood Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.31
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.1
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.76
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
333049,Cornwood Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.11
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
