Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.66
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
333049,Cornwood Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.34
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.4
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.87
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
333049,Cornwood Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
333049,Cornwood Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
333049,Cornwood Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.61
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.4
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
333049,Cornwood Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.04
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.2
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.19
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
333049,Cornwood Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.76
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.2
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.34
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
333049,Cornwood Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.08
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
333049,Cornwood Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
333049,Cornwood Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.28
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.69
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
333049,Cornwood Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.84
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
333049,Cornwood Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
333049,Cornwood Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
