Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
333049,Cornwood Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
333049,Cornwood Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
333049,Cornwood Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
333049,Cornwood Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
333049,Cornwood Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.62
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
333049,Cornwood Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.51
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.21
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
333049,Cornwood Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.19
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
