Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.52
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.83
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.55
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.7
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.56
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.83
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.48
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.83
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.56
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.97
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.02
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.5
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.81
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.33
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.0
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.79
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
