Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.44
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.73
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.62
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.36
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.11
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.07
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.62
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.01
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.93
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.53
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.66
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.51
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.49
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.99
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.62
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.66
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.9
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.54
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.58
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.19
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.1
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.51
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.85
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.56
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.23
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.85
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.13
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.83
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.75
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.34
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.29
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
