Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.51
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.95
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.22
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.29
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.59
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.31
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.1
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.19
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
333049,Cornwood Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
