Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.89
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
333049,Cornwood Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333049,Cornwood Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
333049,Cornwood Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333049,Cornwood Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
333049,Cornwood Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
