Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
333049,Cornwood Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
333049,Cornwood Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.69
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
333049,Cornwood Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
333049,Cornwood Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.12
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
333049,Cornwood Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.77
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
333049,Cornwood Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
333049,Cornwood Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
333049,Cornwood Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
333049,Cornwood Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
