Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
333049,Cornwood Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
333049,Cornwood Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
333049,Cornwood Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
