Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
333049,Cornwood Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
333049,Cornwood Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
333049,Cornwood Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
333049,Cornwood Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
333049,Cornwood Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
333049,Cornwood Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
333049,Cornwood Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
333049,Cornwood Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
333049,Cornwood Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
333049,Cornwood Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
333049,Cornwood Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
333049,Cornwood Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
