Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
333049,Cornwood Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
333049,Cornwood Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
333049,Cornwood Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
333049,Cornwood Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
333049,Cornwood Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.15
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
333049,Cornwood Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
333049,Cornwood Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.01
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.1
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
333049,Cornwood Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.09
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.5
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
333049,Cornwood Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.26
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.0
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,36.5
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
333049,Cornwood Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.6
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.0
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.46
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.4
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
