Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333049,Cornwood Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.75
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,73.8
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.8
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.59
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,83.3
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.1
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.33
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,76.4
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.5
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.58
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.3
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.6
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.13
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
333049,Cornwood Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
333049,Cornwood Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.05
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333049,Cornwood Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.95
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
333049,Cornwood Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.9
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.43
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
333049,Cornwood Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.53
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
333049,Cornwood Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.6
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333049,Cornwood Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.06
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
