Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.6
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
333049,Cornwood Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.46
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
333049,Cornwood Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.95
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.14
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
333049,Cornwood Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.56
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.2
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.37
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
333049,Cornwood Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.33
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
333049,Cornwood Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.99
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
333049,Cornwood Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.51
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
333049,Cornwood Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.55
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.6
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.04
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
333049,Cornwood Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.16
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.8
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.93
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
333049,Cornwood Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.82
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,36.5
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
333049,Cornwood Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.66
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
333049,Cornwood Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.18
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,73.7
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.8
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
333049,Cornwood Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
