Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.11
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.1
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
333049,Cornwood Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.75
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.3
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
333049,Cornwood Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.35
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.22
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
333049,Cornwood Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.91
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.4
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
333049,Cornwood Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.67
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.68
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.9
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.43
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
333049,Cornwood Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.33
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.16
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.4
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
333049,Cornwood Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.29
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.43
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,118.7
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
333049,Cornwood Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.59
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.6
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
333049,Cornwood Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.42
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
333049,Cornwood Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.74
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.03
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.7
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.71
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
333049,Cornwood Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.44
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
333049,Cornwood Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
