Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.44
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
333049,Cornwood Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.27
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.24
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
333049,Cornwood Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.23
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.82
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.69
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.33
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
333049,Cornwood Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.2
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.85
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
333049,Cornwood Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.55
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
333049,Cornwood Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.77
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
333049,Cornwood Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.85
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.14
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
333049,Cornwood Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.87
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
333049,Cornwood Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
333049,Cornwood Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.58
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.28
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.58
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
