Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.82
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.18
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.93
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.35
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.59
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.3
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.11
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.17
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.04
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.86
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.13
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.2
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.33
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.74
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.66
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.04
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.5
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.47
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
