Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.17
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.45
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.85
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.49
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.68
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.56
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.01
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.99
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.97
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.62
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.87
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.16
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.63
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.24
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.5
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.42
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.54
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.93
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.61
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.8
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.36
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.77
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.87
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.59
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.44
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.29
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.51
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.23
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.46
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.48
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.24
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.4
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
