Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.83
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.81
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.26
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.63
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.92
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.79
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333049,Cornwood Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.37
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.46
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.14
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
333049,Cornwood Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.45
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.86
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.27
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.1
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.1
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.7
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.42
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
