Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.2
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.02
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,75.9
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.4
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.52
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
333049,Cornwood Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.24
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.15
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
333049,Cornwood Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
