Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
333049,Cornwood Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
333049,Cornwood Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
333049,Cornwood Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.74
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
333049,Cornwood Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
333049,Cornwood Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
333049,Cornwood Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.86
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.99
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
333049,Cornwood Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
333049,Cornwood Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.18
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
333049,Cornwood Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
333049,Cornwood Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.56
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
333049,Cornwood Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
