Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
333049,Cornwood Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
333049,Cornwood Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
333049,Cornwood Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
