Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333049,Cornwood Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
333049,Cornwood Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
333049,Cornwood Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
333049,Cornwood Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
333049,Cornwood Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
333049,Cornwood Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
333049,Cornwood Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
333049,Cornwood Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
333049,Cornwood Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
333049,Cornwood Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
