Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
333049,Cornwood Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
333049,Cornwood Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
333049,Cornwood Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
333049,Cornwood Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
333049,Cornwood Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
333049,Cornwood Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
333049,Cornwood Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
333049,Cornwood Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
333049,Cornwood Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
333049,Cornwood Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
333049,Cornwood Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
333049,Cornwood Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
