Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,37.2
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
333049,Cornwood Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,37.3
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
333049,Cornwood Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
333049,Cornwood Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
333049,Cornwood Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
333049,Cornwood Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
333049,Cornwood Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,37.7
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
333049,Cornwood Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
333049,Cornwood Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
333049,Cornwood Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
333049,Cornwood Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,38.0
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
333049,Cornwood Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,38.0
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
