Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
333049,Cornwood Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,38.1
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
333049,Cornwood Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,38.1
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
333049,Cornwood Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,38.2
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
333049,Cornwood Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,38.2
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
333049,Cornwood Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,38.3
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
333049,Cornwood Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,38.3
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
333049,Cornwood Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,38.3
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
333049,Cornwood Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,38.3
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
333049,Cornwood Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.27
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,38.3
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.06
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
333049,Cornwood Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,38.2
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
333049,Cornwood Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,38.1
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
333049,Cornwood Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
