Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,38.1
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
333049,Cornwood Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,38.0
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
333049,Cornwood Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
333049,Cornwood Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.43
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
333049,Cornwood Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,37.7
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.66
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
333049,Cornwood Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.12
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
333049,Cornwood Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.62
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
333049,Cornwood Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,37.3
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.7
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
333049,Cornwood Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.52
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.57
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.7
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,37.2
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.15
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
333049,Cornwood Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.81
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
333049,Cornwood Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.56
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
333049,Cornwood Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.6
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.1
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,36.5
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.68
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
333049,Cornwood Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
