Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.23
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.82
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.08
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.32
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
333049,Cornwood Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.3
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.82
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.36
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.72
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.91
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
333049,Cornwood Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.16
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
333049,Cornwood Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
333049,Cornwood Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
333049,Cornwood Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
333049,Cornwood Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.94
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.25
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
333049,Cornwood Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.59
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
333049,Cornwood Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.61
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.19
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
333049,Cornwood Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
333049,Cornwood Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.71
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
333049,Cornwood Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
