Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
333049,Cornwood Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.81
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
333049,Cornwood Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.31
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.34
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.93
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.65
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.4
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.05
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
333049,Cornwood Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.17
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.32
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.37
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
333049,Cornwood Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.23
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.08
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.39
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.75
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.9
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.21
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.83
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.45
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.69
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.25
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.57
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
