Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.08
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.56
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.61
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.55
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.41
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.86
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.91
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.19
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.8
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.81
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.64
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.01
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.65
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.23
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.91
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.64
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.61
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.66
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-11.51
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.22
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.59
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.58
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.79
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.6
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.77
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.96
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.22
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.16
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.76
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.26
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.62
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.68
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.53
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.77
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.57
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.39
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.94
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.26
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.24
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.96
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.96
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.27
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
