Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.21
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.14
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.22
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.97
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.29
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.16
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.86
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.09
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.5
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.83
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.19
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.25
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.9
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.23
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.87
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.74
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.21
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.78
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.97
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.46
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.44
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.76
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.32
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.44
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.91
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.74
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.36
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.22
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.11
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.26
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.39
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.53
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.92
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.77
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.14
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.2
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.47
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.85
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.85
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.46
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.25
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.34
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.4
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.66
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.54
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
