Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.37
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.61
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.91
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.35
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.62
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.24
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.21
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.64
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.88
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.42
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.8
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.99
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.73
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.12
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.95
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.11
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.59
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.79
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.86
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.54
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.43
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.35
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.58
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.25
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.73
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.31
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.65
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.8
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.23
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.42
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.57
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.03
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.71
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.66
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.64
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.7
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.64
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
