Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.2
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
333049,Cornwood Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
333049,Cornwood Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.9
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
333049,Cornwood Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
