Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
333049,Cornwood Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
333049,Cornwood Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
333049,Cornwood Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
333049,Cornwood Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
333049,Cornwood Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333049,Cornwood Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
