Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
333049,Cornwood Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333049,Cornwood Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333049,Cornwood Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
