Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
333049,Cornwood Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
333049,Cornwood Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
333049,Cornwood Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.95
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.28
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.84
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.28
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.12
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
