Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
333049,Cornwood Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.04
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.72
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
333049,Cornwood Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.25
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.89
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
